Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
