Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
