Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
