Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
