Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
