Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
