Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
