Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
