Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
