Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
