Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
