Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.61
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
