Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.87
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
