Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
