Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
