Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
