Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
