Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.37
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
