Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,190.1
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,231.9
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,146.3
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.76
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,145.5
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.22
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,291.8
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,119.6
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.6
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,234.2
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
