Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.51
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
