Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
