Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.06
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
