Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.66
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
