Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
