Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
