Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
