Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
