Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
