Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,17.4
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
