Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
