Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
