Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
