Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
