Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
