Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
