Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
