Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.5
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
