Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,154.6
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.4
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,153.9
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,308.6
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.0
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.1
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
