Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,224.6
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,124.2
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,123.5
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,247.7
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
