Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.73
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
