Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
