Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
