Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
