Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
