Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
