Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,210.4
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,219.0
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,120.2
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,241.0
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.81
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.7
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
