Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.2
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.76
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.9
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.6
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,121.0
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,242.6
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,123.5
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,246.5
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.0
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.3
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,235.9
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,222.8
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.1
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,127.6
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.74
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,127.0
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,254.6
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.5
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
772683,Malvern Wells,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
