Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-05-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
