Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
