Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
