Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,15.1
