Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
