Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
