Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
