Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
