Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.8
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,218.3
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
