Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
