Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.66
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
