Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.98
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
