Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
