Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
