Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
