Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
