Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
